Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,13.5
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
892868,Main Street Kirton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,13.5
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
892868,Main Street Kirton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,13.7
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
892868,Main Street Kirton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,13.7
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
892868,Main Street Kirton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,13.8
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,13.9
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
892868,Main Street Kirton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,13.9
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
892868,Main Street Kirton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,14.5
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
892868,Main Street Kirton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
892868,Main Street Kirton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
892868,Main Street Kirton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
