Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
892868,Main Street Kirton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,40.7
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
892868,Main Street Kirton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
892868,Main Street Kirton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
892868,Main Street Kirton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
892868,Main Street Kirton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,53.9
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
892868,Main Street Kirton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,54.3
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
892868,Main Street Kirton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
892868,Main Street Kirton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
892868,Main Street Kirton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
892868,Main Street Kirton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.9
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.7
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.7
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
892868,Main Street Kirton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.6
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
892868,Main Street Kirton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.5
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
892868,Main Street Kirton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.4
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
892868,Main Street Kirton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.5
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
892868,Main Street Kirton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,59.1
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.5
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.5
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.4
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
892868,Main Street Kirton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.4
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
