Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
892868,Main Street Kirton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
892868,Main Street Kirton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.2
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
892868,Main Street Kirton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.2
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
892868,Main Street Kirton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,64.0
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
892868,Main Street Kirton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,52.3
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
892868,Main Street Kirton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.9
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
892868,Main Street Kirton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.2
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
892868,Main Street Kirton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
892868,Main Street Kirton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
892868,Main Street Kirton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.2
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
892868,Main Street Kirton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
892868,Main Street Kirton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.2
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
892868,Main Street Kirton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
892868,Main Street Kirton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
892868,Main Street Kirton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
