Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.9
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.7
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
892868,Main Street Kirton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.5
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.5
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
892868,Main Street Kirton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.5
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
892868,Main Street Kirton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.5
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
892868,Main Street Kirton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.4
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
892868,Main Street Kirton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.2
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
892868,Main Street Kirton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.0
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
892868,Main Street Kirton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.0
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
892868,Main Street Kirton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.8
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.7
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
892868,Main Street Kirton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.5
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
892868,Main Street Kirton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.5
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.3
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.2
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
892868,Main Street Kirton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.2
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.1
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
