Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.1
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
892868,Main Street Kirton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.1
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
892868,Main Street Kirton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.1
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
892868,Main Street Kirton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.0
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
892868,Main Street Kirton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.9
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
892868,Main Street Kirton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.9
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
892868,Main Street Kirton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.7
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.6
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
892868,Main Street Kirton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.5
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
892868,Main Street Kirton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.5
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.4
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.3
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
892868,Main Street Kirton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.2
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.2
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.2
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
892868,Main Street Kirton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.3
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.3
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
892868,Main Street Kirton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.3
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
892868,Main Street Kirton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.3
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
892868,Main Street Kirton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.3
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
