Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
892868,Main Street Kirton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.3
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
892868,Main Street Kirton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.4
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
892868,Main Street Kirton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.5
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
892868,Main Street Kirton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.5
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.6
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.7
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
892868,Main Street Kirton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.7
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.8
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.8
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
892868,Main Street Kirton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.9
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
892868,Main Street Kirton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.9
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
892868,Main Street Kirton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.9
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
892868,Main Street Kirton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.1
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
892868,Main Street Kirton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.1
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
892868,Main Street Kirton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.2
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
892868,Main Street Kirton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.3
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.3
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.4
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
892868,Main Street Kirton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,58.3
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,11.4
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,56.1
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,11.5
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
892868,Main Street Kirton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
