Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
892868,Main Street Kirton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,11.9
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
892868,Main Street Kirton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.9
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.0
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.1
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,20.1
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,20.3
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,20.4
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,20.4
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
892868,Main Street Kirton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,20.4
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
892868,Main Street Kirton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,20.5
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,20.5
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
892868,Main Street Kirton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,20.5
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,20.5
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,20.5
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,20.5
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
892868,Main Street Kirton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,20.4
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
892868,Main Street Kirton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,20.4
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,20.3
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,20.3
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,20.2
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
