Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,20.2
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,20.2
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
892868,Main Street Kirton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,20.2
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.6
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,20.1
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
892868,Main Street Kirton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,20.1
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
892868,Main Street Kirton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
892868,Main Street Kirton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,20.1
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
892868,Main Street Kirton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,20.2
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,20.3
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,20.5
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
892868,Main Street Kirton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,20.4
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
892868,Main Street Kirton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,20.4
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
892868,Main Street Kirton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,20.2
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
892868,Main Street Kirton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,20.1
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
892868,Main Street Kirton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,20.1
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
892868,Main Street Kirton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
892868,Main Street Kirton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
892868,Main Street Kirton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
892868,Main Street Kirton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
892868,Main Street Kirton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,19.6
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
