Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
892868,Main Street Kirton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,19.5
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
892868,Main Street Kirton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,19.4
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
892868,Main Street Kirton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
892868,Main Street Kirton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,19.2
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
892868,Main Street Kirton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,61.3
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
892868,Main Street Kirton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,62.8
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
892868,Main Street Kirton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
892868,Main Street Kirton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,19.2
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
892868,Main Street Kirton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
892868,Main Street Kirton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,19.2
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
892868,Main Street Kirton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,19.2
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
892868,Main Street Kirton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
892868,Main Street Kirton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
892868,Main Street Kirton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
892868,Main Street Kirton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
