Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
892868,Main Street Kirton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,18.8
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
892868,Main Street Kirton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,18.8
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,18.7
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
892868,Main Street Kirton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,18.6
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
892868,Main Street Kirton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,18.6
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
892868,Main Street Kirton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,18.5
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,18.4
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,18.4
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,18.2
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,18.1
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,17.9
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,17.9
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
892868,Main Street Kirton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,17.8
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,17.7
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
892868,Main Street Kirton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,17.6
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,17.6
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,17.5
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
