Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,17.3
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
892868,Main Street Kirton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,17.2
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,17.1
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,16.9
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
892868,Main Street Kirton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
892868,Main Street Kirton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
892868,Main Street Kirton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
892868,Main Street Kirton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
892868,Main Street Kirton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
