Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
892868,Main Street Kirton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
892868,Main Street Kirton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
892868,Main Street Kirton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
892868,Main Street Kirton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
892868,Main Street Kirton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
892868,Main Street Kirton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
892868,Main Street Kirton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
892868,Main Street Kirton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
892868,Main Street Kirton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
892868,Main Street Kirton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
