Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
892868,Main Street Kirton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
892868,Main Street Kirton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,16.9
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,16.9
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,16.9
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,17.0
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,17.0
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,17.0
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,17.0
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,17.1
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
