Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,17.2
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,17.3
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,17.4
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,17.4
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,17.5
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,17.6
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,17.6
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,17.7
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
892868,Main Street Kirton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
892868,Main Street Kirton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
892868,Main Street Kirton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.5
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
892868,Main Street Kirton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,15.5
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
892868,Main Street Kirton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
892868,Main Street Kirton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,15.5
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
892868,Main Street Kirton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
892868,Main Street Kirton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
892868,Main Street Kirton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
892868,Main Street Kirton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
