Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
892868,Main Street Kirton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
892868,Main Street Kirton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
892868,Main Street Kirton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,56.7
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
892868,Main Street Kirton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
892868,Main Street Kirton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
892868,Main Street Kirton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
892868,Main Street Kirton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
892868,Main Street Kirton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
892868,Main Street Kirton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
892868,Main Street Kirton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
892868,Main Street Kirton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
892868,Main Street Kirton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
892868,Main Street Kirton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
892868,Main Street Kirton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
892868,Main Street Kirton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
