Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
892868,Main Street Kirton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
892868,Main Street Kirton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
892868,Main Street Kirton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
892868,Main Street Kirton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
892868,Main Street Kirton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
892868,Main Street Kirton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
892868,Main Street Kirton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
892868,Main Street Kirton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
892868,Main Street Kirton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
892868,Main Street Kirton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
892868,Main Street Kirton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
892868,Main Street Kirton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,64.0
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
892868,Main Street Kirton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,59.5
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
892868,Main Street Kirton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
892868,Main Street Kirton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
892868,Main Street Kirton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
892868,Main Street Kirton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
892868,Main Street Kirton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
