Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
892868,Main Street Kirton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
