Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,14.7
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
892868,Main Street Kirton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,14.7
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
892868,Main Street Kirton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,14.7
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,14.6
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,14.5
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
892868,Main Street Kirton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
892868,Main Street Kirton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
892868,Main Street Kirton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
892868,Main Street Kirton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
892868,Main Street Kirton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
892868,Main Street Kirton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
892868,Main Street Kirton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
