Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
892868,Main Street Kirton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
892868,Main Street Kirton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
892868,Main Street Kirton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
892868,Main Street Kirton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.5
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
892868,Main Street Kirton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.6
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.7
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
