Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
892868,Main Street Kirton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
892868,Main Street Kirton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
892868,Main Street Kirton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
892868,Main Street Kirton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,17.8
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.5
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.7
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.7
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.7
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.8
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.7
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.8
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,18.8
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.8
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
