Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.2
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.2
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.4
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.5
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.6
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.7
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.9
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
892868,Main Street Kirton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
892868,Main Street Kirton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,15.5
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
892868,Main Street Kirton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
892868,Main Street Kirton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
892868,Main Street Kirton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
892868,Main Street Kirton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
892868,Main Street Kirton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
