Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
892868,Main Street Kirton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
892868,Main Street Kirton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
892868,Main Street Kirton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
892868,Main Street Kirton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
892868,Main Street Kirton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
892868,Main Street Kirton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
892868,Main Street Kirton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
892868,Main Street Kirton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
892868,Main Street Kirton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
892868,Main Street Kirton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,17.0
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
892868,Main Street Kirton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,17.0
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
892868,Main Street Kirton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,17.0
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
892868,Main Street Kirton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,17.1
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,17.2
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
892868,Main Street Kirton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,17.3
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
892868,Main Street Kirton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,17.4
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
892868,Main Street Kirton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,17.5
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
892868,Main Street Kirton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,17.5
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,17.5
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
