Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
892868,Main Street Kirton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,17.5
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
892868,Main Street Kirton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,17.4
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
892868,Main Street Kirton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,17.4
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
892868,Main Street Kirton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,17.4
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
892868,Main Street Kirton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,17.3
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
892868,Main Street Kirton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.1
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,17.1
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
892868,Main Street Kirton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,50.5
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,17.0
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
892868,Main Street Kirton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,50.4
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.9
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
892868,Main Street Kirton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
892868,Main Street Kirton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
892868,Main Street Kirton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
892868,Main Street Kirton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
892868,Main Street Kirton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.1
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
892868,Main Street Kirton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
892868,Main Street Kirton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.1
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
892868,Main Street Kirton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
892868,Main Street Kirton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
892868,Main Street Kirton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
892868,Main Street Kirton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
