Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
892868,Main Street Kirton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
892868,Main Street Kirton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
892868,Main Street Kirton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
892868,Main Street Kirton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
892868,Main Street Kirton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
892868,Main Street Kirton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
892868,Main Street Kirton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
892868,Main Street Kirton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
892868,Main Street Kirton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.5
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
892868,Main Street Kirton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
892868,Main Street Kirton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
892868,Main Street Kirton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.7
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
892868,Main Street Kirton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
892868,Main Street Kirton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.9
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,16.9
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
892868,Main Street Kirton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
