Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
892868,Main Street Kirton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
892868,Main Street Kirton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,16.2
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,16.0
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
892868,Main Street Kirton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.8
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
892868,Main Street Kirton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
892868,Main Street Kirton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,15.6
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
892868,Main Street Kirton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,15.5
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
892868,Main Street Kirton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
892868,Main Street Kirton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
892868,Main Street Kirton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
892868,Main Street Kirton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
892868,Main Street Kirton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
