Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
892868,Main Street Kirton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
892868,Main Street Kirton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
892868,Main Street Kirton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
892868,Main Street Kirton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.7
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.6
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
892868,Main Street Kirton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.6
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.5
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.5
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
892868,Main Street Kirton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
892868,Main Street Kirton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
892868,Main Street Kirton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
892868,Main Street Kirton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
