Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
892868,Main Street Kirton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
892868,Main Street Kirton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
892868,Main Street Kirton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
892868,Main Street Kirton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,14.5
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,14.6
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
892868,Main Street Kirton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,14.7
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,14.6
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
892868,Main Street Kirton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
892868,Main Street Kirton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
