Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
892868,Main Street Kirton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
892868,Main Street Kirton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
892868,Main Street Kirton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
892868,Main Street Kirton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
892868,Main Street Kirton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
892868,Main Street Kirton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
892868,Main Street Kirton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
892868,Main Street Kirton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
892868,Main Street Kirton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
892868,Main Street Kirton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
892868,Main Street Kirton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
892868,Main Street Kirton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
892868,Main Street Kirton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,19.4
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,19.5
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
892868,Main Street Kirton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,19.6
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
