Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,19.7
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
892868,Main Street Kirton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
892868,Main Street Kirton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
892868,Main Street Kirton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
892868,Main Street Kirton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
892868,Main Street Kirton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
892868,Main Street Kirton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
892868,Main Street Kirton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,20.1
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
892868,Main Street Kirton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,20.1
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,20.0
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,19.9
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,19.9
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
892868,Main Street Kirton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
892868,Main Street Kirton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
892868,Main Street Kirton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
892868,Main Street Kirton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
