Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
892868,Main Street Kirton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
892868,Main Street Kirton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
892868,Main Street Kirton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
892868,Main Street Kirton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
892868,Main Street Kirton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,19.8
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
892868,Main Street Kirton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,19.7
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
892868,Main Street Kirton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,19.6
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
892868,Main Street Kirton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,19.6
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
892868,Main Street Kirton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,19.6
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
892868,Main Street Kirton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,19.6
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
892868,Main Street Kirton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,19.5
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
892868,Main Street Kirton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,52.9
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,19.5
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
892868,Main Street Kirton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,55.8
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,19.4
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
892868,Main Street Kirton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,55.3
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,19.4
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
892868,Main Street Kirton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,19.3
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
892868,Main Street Kirton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,19.2
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
892868,Main Street Kirton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,19.1
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
892868,Main Street Kirton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
892868,Main Street Kirton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
