Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
892868,Main Street Kirton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
892868,Main Street Kirton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
892868,Main Street Kirton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
892868,Main Street Kirton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
892868,Main Street Kirton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
892868,Main Street Kirton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
892868,Main Street Kirton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
892868,Main Street Kirton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
892868,Main Street Kirton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
892868,Main Street Kirton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
892868,Main Street Kirton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
892868,Main Street Kirton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
892868,Main Street Kirton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
892868,Main Street Kirton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.0
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
892868,Main Street Kirton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
892868,Main Street Kirton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,18.9
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
892868,Main Street Kirton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,18.7
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
892868,Main Street Kirton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,18.6
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
892868,Main Street Kirton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,48.4
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,18.5
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.4
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
