Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.3
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
892868,Main Street Kirton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.3
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.2
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
892868,Main Street Kirton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.0
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
892868,Main Street Kirton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,45.9
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,17.8
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
892868,Main Street Kirton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.1
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,17.5
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
892868,Main Street Kirton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,17.1
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
892868,Main Street Kirton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,16.9
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
892868,Main Street Kirton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,16.8
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
892868,Main Street Kirton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,16.6
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
892868,Main Street Kirton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.9
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,16.4
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
892868,Main Street Kirton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,16.3
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,16.1
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
892868,Main Street Kirton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.9
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
892868,Main Street Kirton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,45.5
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.7
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
892868,Main Street Kirton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.5
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,15.4
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
892868,Main Street Kirton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,67.5
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.0
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
892868,Main Street Kirton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,55.9
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.9
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
892868,Main Street Kirton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.9
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
892868,Main Street Kirton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,46.1
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.9
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.7
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.6
