Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
892868,Main Street Kirton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
892868,Main Street Kirton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
892868,Main Street Kirton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.0
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
892868,Main Street Kirton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
892868,Main Street Kirton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.9
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
892868,Main Street Kirton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.9
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.8
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
892868,Main Street Kirton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.7
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
892868,Main Street Kirton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.6
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
892868,Main Street Kirton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.4
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.8
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.4
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
892868,Main Street Kirton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
892868,Main Street Kirton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
892868,Main Street Kirton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,51.3
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
892868,Main Street Kirton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
892868,Main Street Kirton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.2
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
892868,Main Street Kirton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.6
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
892868,Main Street Kirton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
