Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
892868,Main Street Kirton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
892868,Main Street Kirton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
892868,Main Street Kirton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
892868,Main Street Kirton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.0
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
892868,Main Street Kirton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
892868,Main Street Kirton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
892868,Main Street Kirton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.1
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
892868,Main Street Kirton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.2
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
892868,Main Street Kirton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.3
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.4
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.4
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.4
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
892868,Main Street Kirton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.5
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
892868,Main Street Kirton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.0
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.5
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
892868,Main Street Kirton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.6
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
892868,Main Street Kirton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.6
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
892868,Main Street Kirton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.7
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
892868,Main Street Kirton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.8
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
892868,Main Street Kirton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.3
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
