Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.9
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
892868,Main Street Kirton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.7
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.9
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
892868,Main Street Kirton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.8
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
892868,Main Street Kirton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.0
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
892868,Main Street Kirton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
892868,Main Street Kirton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.1
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
892868,Main Street Kirton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.2
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
892868,Main Street Kirton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,14.3
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
892868,Main Street Kirton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.4
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
892868,Main Street Kirton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.6
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
892868,Main Street Kirton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
892868,Main Street Kirton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.8
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
892868,Main Street Kirton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
892868,Main Street Kirton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.2
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.0
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
892868,Main Street Kirton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
892868,Main Street Kirton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.1
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,15.2
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
892868,Main Street Kirton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,15.1
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
892868,Main Street Kirton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,15.3
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
892868,Main Street Kirton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
